Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,8.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,31.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,40.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,6.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,7.0,N Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,29.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,6.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,7.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,6.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,4.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,31.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,7.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,7.0,N Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,30.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,6.0,N Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,8.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,36.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,5.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,7.0,N Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,26.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,8.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,7.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,8.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,6.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,35.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,3.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,7.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,6.0,N Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,8.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,7.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,29.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,25.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,40.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,7.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,6.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,7.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,9.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,33.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,46.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,7.0,N Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,6.0,N Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
