Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,6.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,-2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,40.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,7.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,6.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,8.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,9.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,33.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,35.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,46.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,4.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,7.0,N Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,6.0,N Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,5.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,8.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,25.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,30.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,7.0,N Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,6.0,N Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,13.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,4.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,32.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,26.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,36.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,7.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,-1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,6.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,9.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,5.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,32.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,7.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,6.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,10.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,7.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,32.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,7.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,6.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,11.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,4.32
