Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,7.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,47.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,7.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,13.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,9.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,31.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,7.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,15.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,3.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,8.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,38.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,64.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,7.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,17.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,9.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,48.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,4.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,7.0,N Current (RMS),A,14.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,6.0,N Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,13.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,42.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,59.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,7.0,N Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,6.0,N Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,11.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,9.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,3.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,7.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,16.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,10.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,45.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,7.0,N Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,6.0,N Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,23.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
