Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,9.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,12.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,35.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,43.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,7.0,N Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,11.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,11.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,35.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,50.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,2.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,7.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,10.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,6.0,N Current (RMS),A,31.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,17.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,4.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,9.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,40.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,23.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,7.0,N Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,6.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,12.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,10.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,3.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,7.0,N Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,16.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,6.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,39.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,10.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,18.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,47.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,7.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,6.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,10.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,14.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,65.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,3.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,7.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,6.0,N Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,10.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,11.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,27.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,18.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,7.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,23.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
