Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,11.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,5.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,11.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,25.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,7.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,6.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,11.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,7.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,25.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,7.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,6.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,9.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,12.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,39.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,7.0,N Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,12.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,11.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,13.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,41.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,7.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,6.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,12.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,34.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,54.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,7.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,9.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,3.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,13.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,43.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,4.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,7.0,N Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,11.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,3.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,15.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,17.2
