Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,7.0,N Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,6.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,9.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,8.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,26.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,3.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,7.0,N Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,16.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,6.0,N Current (RMS),A,20.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,14.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,3.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,6.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,38.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,7.0,N Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,6.0,N Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,15.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,6.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,10.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,34.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,29.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,7.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,6.0,N Current (RMS),A,14.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,13.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,4.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,9.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,30.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,21.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,7.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,6.0,N Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,9.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,5.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,8.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,23.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,22.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,7.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,7.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,6.0,N Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,8.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,20.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,35.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,7.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,6.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
