Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,6.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,4.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,7.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,7.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,6.0,N Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,6.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,5.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,8.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,23.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,7.0,N Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,6.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,7.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,7.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,15.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,28.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,7.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,6.0,N Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,8.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,7.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,14.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,35.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,7.0,N Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,6.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,6.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,8.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,7.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,14.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,7.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,6.0,N Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,6.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,4.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,7.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,32.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,7.0,N Current (RMS),A,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,6.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,6.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,8.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,18.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,2.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,7.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,6.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
