Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,9.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,5.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,38.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,23.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,34.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,7.0,N Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,11.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,4.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,8.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,19.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,37.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,7.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,6.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,9.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,8.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,19.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,40.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,22.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,7.0,N Current (RMS),A,3.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,5.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,6.0,N Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,8.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,5.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,7.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,17.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,22.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,7.0,N Current (RMS),A,2.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,6.0,N Current (RMS),A,8.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,8.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,4.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,7.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,33.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,7.0,N Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,6.0,N Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,4.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,4.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,6.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,17.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,21.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,7.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,5.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,6.0,N Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,8.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,4.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,17.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,21.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.68
