Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,6.0,N Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,8.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,18.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,20.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,37.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,3.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,7.0,N Current (RMS),A,5.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,6.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,6.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,7.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,6.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,6.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,10.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,21.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,21.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,7.0,N Current (RMS),A,4.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,6.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,6.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,5.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,13.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,28.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,22.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,7.0,N Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,6.0,N Current (RMS),A,4.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,6.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,4.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,10.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,20.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,44.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,7.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,6.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,6.0,N Current (RMS),A,5.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,6.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,4.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,10.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,22.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,19.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.29
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,7.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.83
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,6.0,N Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
