Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,7.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,4.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,8.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,17.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,20.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,38.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,7.0,N Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,6.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,6.0,N Current (RMS),A,11.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,7.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,4.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,10.61
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,20.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,21.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,1.87
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,7.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,7.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,21.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,6.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,5.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,10.69
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,19.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,25.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,1.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,2.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,7.0,N Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,6.0,N Current (RMS),A,12.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,6.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,5.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,22.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.72
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,1.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,1.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,1.88
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,7.0,N Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,7.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,8.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,6.0,N Current (RMS),A,13.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,5.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,10.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,21.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,22.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.24
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,1.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,1.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,7.0,N Current (RMS),A,2.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,7.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,6.0,N Current (RMS),A,12.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-0.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,9.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,6.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,10.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,18.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,26.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.58
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.26
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,1.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,1.78
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,1.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,7.0,N Current (RMS),A,2.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,6.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,7.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,8.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.38
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.84
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,6.0,N Current (RMS),A,4.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,3.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.15
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,6.81
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,4.65
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,8.19
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,16.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,20.8
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,7.0,L3 Active Power,kW,1.47
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,7.0,L2 Active Power,kW,1.95
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,7.0,L1 Active Power,kW,1.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,7.0,N Current (RMS),A,3.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,7.0,L3 Current (RMS),A,6.7
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,7.0,L2 Current (RMS),A,8.6
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,7.0,L1 Current (RMS),A,7.5
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.99
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,6.0,N Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,5.2
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
880701,CHILWELL BRAMCOTE AVENUE,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
